Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.48
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
542769,Duffryn Bach,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.04
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.81
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.13
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.46
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,51.77
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.99
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
542769,Duffryn Bach,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.39
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.4
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.4
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.6
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.44
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,20.2
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.89
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.63
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
542769,Duffryn Bach,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.42
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.3
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.53
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.5
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.82
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.76
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.67
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
542769,Duffryn Bach,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.14
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.43
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.1
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,38.05
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.13
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,102.1
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.5
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.82
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.7
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
542769,Duffryn Bach,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.76
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.2
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.27
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.33
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.3
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.4
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,61.24
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.08
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.96
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
542769,Duffryn Bach,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.76
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.9
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.62
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.18
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.64
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.1
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.8
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.87
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.25
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.67
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
542769,Duffryn Bach,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.68
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.5
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.7
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,36.8
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.98
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.7
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,63.13
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.6
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.35
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
542769,Duffryn Bach,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.8
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.6
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,38.16
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.42
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.0
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.5
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.49
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.83
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.45
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
542769,Duffryn Bach,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.26
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.75
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.0
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.62
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.3
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.57
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.3
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.96
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.28
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.63
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
542769,Duffryn Bach,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.23
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.88
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,105.4
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.1
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
