Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.59
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.76
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.08
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.12
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
542769,Duffryn Bach,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.64
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.21
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.4
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.63
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.87
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.9
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.53
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,68.1
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
542769,Duffryn Bach,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.44
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.0
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.5
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.51
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.3
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.09
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.4
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.58
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
542769,Duffryn Bach,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.37
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.5
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.95
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.87
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.73
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,72.91
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.69
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
542769,Duffryn Bach,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.11
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.39
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.43
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.9
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.87
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,75.05
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.88
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
542769,Duffryn Bach,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.57
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.3
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.01
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.02
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.02
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.27
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.4
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.9
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.91
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.52
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.52
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
542769,Duffryn Bach,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.26
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.0
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.87
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.65
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.45
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,38.75
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.7
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.6
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.9
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.8
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.58
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.08
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
542769,Duffryn Bach,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.07
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.05
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.1
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.76
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.78
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,41.0
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.5
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.2
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.8
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.2
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.95
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.26
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.39
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
542769,Duffryn Bach,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.64
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.7
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.18
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.94
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.66
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.1
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.37
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,83.54
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.43
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.7
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
542769,Duffryn Bach,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.0
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.44
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.1
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.5
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.71
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.65
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,49.02
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.3
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,209.4
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,19.8
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.27
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.48
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,99.32
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
542769,Duffryn Bach,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.62
