Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.9
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.0
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.46
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.84
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.55
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,169.4
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,19.7
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.21
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,77.06
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.39
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
542769,Duffryn Bach,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.4
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.3
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.89
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.03
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.89
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.1
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,19.5
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.73
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.8
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,94.66
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
542769,Duffryn Bach,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.51
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.01
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.88
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.6
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.08
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,46.52
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,117.9
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,199.1
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,19.2
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.24
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,109.3
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,228.3
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
542769,Duffryn Bach,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.5
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.9
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.59
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.7
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.9
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.79
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.58
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,115.2
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.7
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,19.0
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.28
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.01
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,109.19
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,224.4
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
542769,Duffryn Bach,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.83
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.17
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.1
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.6
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.03
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.5
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.08
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.33
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,94.6
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.5
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.7
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,18.8
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.25
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.8
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,102.9
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
542769,Duffryn Bach,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.1
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.68
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.61
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.5
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.9
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.68
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.1
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,33.05
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.38
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.1
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.0
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,18.5
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.8
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.16
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.84
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
542769,Duffryn Bach,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.5
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.5
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.9
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.99
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.29
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.63
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.05
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.5
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.8
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,18.4
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.96
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,95.74
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
542769,Duffryn Bach,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.03
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.21
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.93
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.74
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.12
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.02
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.24
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.0
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.8
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.9
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,18.2
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.93
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,85.4
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.23
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
542769,Duffryn Bach,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.84
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.76
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.3
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.53
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.6
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.97
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.6
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.3
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.0
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,18.1
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.48
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.49
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.93
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
542769,Duffryn Bach,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.93
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.94
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.95
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.5
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.53
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.61
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.94
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.47
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.83
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
542769,Duffryn Bach,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
