Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.45
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.0
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.36
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.76
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.41
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.07
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.0
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.8
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.09
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.11
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
542769,Duffryn Bach,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.1
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.67
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.6
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.8
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.46
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.91
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.54
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
542769,Duffryn Bach,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.1
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.65
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.89
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.7
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.16
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.65
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.55
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
542769,Duffryn Bach,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.86
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.1
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.51
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.93
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.32
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.57
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
542769,Duffryn Bach,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.74
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.05
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.0
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.83
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.32
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
542769,Duffryn Bach,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.15
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.39
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.3
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.07
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.02
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.11
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.61
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
542769,Duffryn Bach,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.79
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.08
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.38
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,18.0
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.8
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.12
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
542769,Duffryn Bach,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.77
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.63
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.54
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,18.1
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.57
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
542769,Duffryn Bach,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.84
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.57
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.11
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,18.2
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.1
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
542769,Duffryn Bach,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.8
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.59
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,18.3
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
