Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.61
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.26
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
542769,Duffryn Bach,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.35
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.06
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.3
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
542769,Duffryn Bach,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.83
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.95
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,18.3
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
542769,Duffryn Bach,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.85
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,18.3
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
542769,Duffryn Bach,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.92
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,18.3
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
542769,Duffryn Bach,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.08
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,18.3
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
542769,Duffryn Bach,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,18.2
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.69
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.73
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
542769,Duffryn Bach,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.53
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,18.1
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
542769,Duffryn Bach,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.43
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.36
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,18.1
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
542769,Duffryn Bach,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,18.0
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
542769,Duffryn Bach,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
