Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
542769,Duffryn Bach,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.19
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
542769,Duffryn Bach,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.96
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.25
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
542769,Duffryn Bach,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.12
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
542769,Duffryn Bach,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.8
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.14
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
542769,Duffryn Bach,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.7
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.27
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
542769,Duffryn Bach,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.6
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.05
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.53
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
542769,Duffryn Bach,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.5
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.54
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.03
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
542769,Duffryn Bach,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.14
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.5
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.04
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
542769,Duffryn Bach,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.26
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.4
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
542769,Duffryn Bach,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
