Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.62
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.7
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.3
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
542769,Duffryn Bach,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.6
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.89
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.1
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.13
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
542769,Duffryn Bach,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.83
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,16.9
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.81
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
542769,Duffryn Bach,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.2
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.22
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,16.8
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.28
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.04
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
542769,Duffryn Bach,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.77
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.86
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,16.5
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.88
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
542769,Duffryn Bach,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.31
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.8
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,16.2
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.31
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.71
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
542769,Duffryn Bach,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.87
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.85
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.4
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.08
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.3
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.9
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.18
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.12
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
542769,Duffryn Bach,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.21
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.96
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.2
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.1
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.6
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.25
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.76
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
542769,Duffryn Bach,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.11
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.1
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.93
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.3
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.32
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
542769,Duffryn Bach,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.29
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.54
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,14.9
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.37
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
542769,Duffryn Bach,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
