Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.47
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.45
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.23
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,14.7
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
542769,Duffryn Bach,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.77
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,14.6
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.51
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
542769,Duffryn Bach,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.59
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.83
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.9
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.5
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.87
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.74
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.92
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
542769,Duffryn Bach,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.22
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.3
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.2
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.4
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.05
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
542769,Duffryn Bach,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.28
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.7
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.3
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
542769,Duffryn Bach,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.86
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.21
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.2
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.2
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.12
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.1
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
542769,Duffryn Bach,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.5
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.82
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.32
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.1
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.69
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
542769,Duffryn Bach,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.26
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.3
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.1
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.82
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
542769,Duffryn Bach,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.86
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.0
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.06
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.6
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
542769,Duffryn Bach,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.08
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.03
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.0
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
