Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.18
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
542769,Duffryn Bach,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.7
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.78
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.0
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.63
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
542769,Duffryn Bach,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.36
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.74
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.9
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.99
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.41
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
542769,Duffryn Bach,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.16
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.9
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.43
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.56
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
542769,Duffryn Bach,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.08
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.67
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.0
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.86
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,61.75
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
542769,Duffryn Bach,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.74
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.0
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
542769,Duffryn Bach,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.63
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.1
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
542769,Duffryn Bach,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.7
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.1
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.56
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
542769,Duffryn Bach,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.57
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.2
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.52
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
542769,Duffryn Bach,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.21
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.3
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.02
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
542769,Duffryn Bach,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
