Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.23
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.3
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.4
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
542769,Duffryn Bach,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.92
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.5
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.33
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.24
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
542769,Duffryn Bach,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.6
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
542769,Duffryn Bach,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.08
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.7
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.68
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
542769,Duffryn Bach,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.8
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
542769,Duffryn Bach,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,15.0
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.73
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
542769,Duffryn Bach,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,15.1
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
542769,Duffryn Bach,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,15.2
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
542769,Duffryn Bach,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,15.4
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
542769,Duffryn Bach,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,15.6
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
542769,Duffryn Bach,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
