Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,15.8
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
542769,Duffryn Bach,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,15.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
542769,Duffryn Bach,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,16.1
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,16.3
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
542769,Duffryn Bach,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,16.5
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
542769,Duffryn Bach,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,16.6
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
542769,Duffryn Bach,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,16.8
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
542769,Duffryn Bach,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.0
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
542769,Duffryn Bach,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.2
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
542769,Duffryn Bach,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.3
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
542769,Duffryn Bach,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
