Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.5
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
542769,Duffryn Bach,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.7
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
542769,Duffryn Bach,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.9
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
542769,Duffryn Bach,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,18.1
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
542769,Duffryn Bach,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.3
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
542769,Duffryn Bach,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.5
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
542769,Duffryn Bach,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.7
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
542769,Duffryn Bach,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.9
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
542769,Duffryn Bach,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,19.1
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
542769,Duffryn Bach,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,19.3
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
