Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
542769,Duffryn Bach,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.86
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.3
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,19.5
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
542769,Duffryn Bach,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.86
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.3
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,19.7
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
542769,Duffryn Bach,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.01
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
542769,Duffryn Bach,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.81
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
542769,Duffryn Bach,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.83
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.2
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
542769,Duffryn Bach,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.95
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
542769,Duffryn Bach,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.21
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.34
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
542769,Duffryn Bach,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.22
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
542769,Duffryn Bach,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.54
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
542769,Duffryn Bach,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
