Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
542769,Duffryn Bach,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
542769,Duffryn Bach,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.22
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.58
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
542769,Duffryn Bach,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.69
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
542769,Duffryn Bach,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
542769,Duffryn Bach,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
542769,Duffryn Bach,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
542769,Duffryn Bach,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.4
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
542769,Duffryn Bach,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,26.0
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
542769,Duffryn Bach,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,26.2
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
542769,Duffryn Bach,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
