Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,26.4
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
542769,Duffryn Bach,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,26.5
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.35
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
542769,Duffryn Bach,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,26.7
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
542769,Duffryn Bach,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,26.8
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
542769,Duffryn Bach,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,26.9
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
542769,Duffryn Bach,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,27.1
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.36
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.21
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
542769,Duffryn Bach,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.42
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,27.3
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.26
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.31
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
542769,Duffryn Bach,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.75
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.92
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,27.5
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.68
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
542769,Duffryn Bach,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.72
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,27.7
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.41
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
542769,Duffryn Bach,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.2
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.9
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,27.8
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.28
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
542769,Duffryn Bach,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
