Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,27.9
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.25
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.93
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
542769,Duffryn Bach,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.55
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,28.0
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.96
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.06
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
542769,Duffryn Bach,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.65
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.0
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.83
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.61
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,28.1
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.36
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.32
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
542769,Duffryn Bach,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.9
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.28
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,28.1
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.04
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.8
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
542769,Duffryn Bach,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.34
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.4
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,28.2
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.19
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,56.29
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.3
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
542769,Duffryn Bach,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.92
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.96
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,28.3
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.61
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
542769,Duffryn Bach,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.23
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.5
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.74
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.84
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.43
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.4
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,28.3
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,58.97
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.33
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.72
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
542769,Duffryn Bach,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.81
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.55
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.4
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.72
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.4
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,28.3
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.7
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.79
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
542769,Duffryn Bach,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.02
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.7
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.77
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,28.4
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.4
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.17
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
542769,Duffryn Bach,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.61
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.66
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.7
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.73
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.89
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.37
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,28.4
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.94
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.61
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.71
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
