Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
542769,Duffryn Bach,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.99
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.2
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.95
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.78
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.71
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.45
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,28.5
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.04
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,80.71
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.55
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
542769,Duffryn Bach,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.38
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.3
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.9
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.88
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,28.5
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.49
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.95
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.14
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
542769,Duffryn Bach,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.51
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.22
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.3
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.2
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,34.38
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,28.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.06
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.99
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.03
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
542769,Duffryn Bach,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.62
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.2
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.6
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.51
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.52
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,28.6
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.91
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.41
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.32
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
542769,Duffryn Bach,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.0
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.3
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.96
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.45
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,28.6
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.15
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.92
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
542769,Duffryn Bach,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.2
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.22
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.79
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.4
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.6
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,28.5
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.16
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.48
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.27
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
542769,Duffryn Bach,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.1
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.4
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.72
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.88
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.71
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.3
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.0
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,28.5
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.96
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.78
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,67.5
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
542769,Duffryn Bach,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.55
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.33
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-5.16
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,56.16
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.13
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,144.7
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,238.9
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.2
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,28.5
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.41
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.44
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.39
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
542769,Duffryn Bach,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.85
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.3
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.43
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-4.48
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,54.84
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.22
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,136.4
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,233.4
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,28.4
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.78
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.71
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.97
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
542769,Duffryn Bach,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.0
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.73
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.26
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.24
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,99.8
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.6
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
