Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,28.4
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,84.16
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.91
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.07
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
542769,Duffryn Bach,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.68
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.31
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.25
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.9
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.95
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.42
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.8
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.2
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,28.3
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.83
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.94
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.14
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
542769,Duffryn Bach,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.9
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.16
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.34
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.02
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.8
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.3
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,28.2
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.9
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.6
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.35
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
542769,Duffryn Bach,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.97
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.5
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.8
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.63
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.99
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,28.1
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,75.14
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.66
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.01
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
542769,Duffryn Bach,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.86
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.2
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.46
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.39
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.65
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.43
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.3
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,28.0
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,73.75
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.1
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.63
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
542769,Duffryn Bach,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.61
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.5
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.3
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.22
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.3
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.4
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,27.8
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.23
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.12
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.76
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
542769,Duffryn Bach,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.03
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.8
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.4
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.24
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.03
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.0
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,27.6
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.28
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.48
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
542769,Duffryn Bach,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.16
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.26
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.16
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.3
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.2
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.37
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.46
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.41
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.93
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.1
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,27.4
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,82.88
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.27
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.78
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
542769,Duffryn Bach,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.19
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.51
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.2
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.8
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.3
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.59
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.1
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.5
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,155.8
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,27.1
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.08
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.32
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.79
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
542769,Duffryn Bach,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.4
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.19
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.93
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.4
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.4
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.62
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.5
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.0
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.56
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.5
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,160.0
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,26.8
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.68
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.26
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,101.59
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
542769,Duffryn Bach,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.5
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.94
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.3
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.6
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.39
