Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,37.46
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.75
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,90.7
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.4
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,26.6
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,76.74
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.29
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.04
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
542769,Duffryn Bach,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.81
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.4
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.57
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,92.6
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.3
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,41.53
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.1
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,26.5
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.09
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,74.92
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.94
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
542769,Duffryn Bach,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.56
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.51
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.4
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.5
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.35
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.66
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.42
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,111.9
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.4
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,26.3
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.41
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.1
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.47
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
542769,Duffryn Bach,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.98
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.41
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.32
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.18
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,38.35
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.2
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,26.1
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.67
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.63
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.82
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
542769,Duffryn Bach,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.34
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.89
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.68
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.72
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.0
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.8
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,25.9
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.53
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.03
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,79.38
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
542769,Duffryn Bach,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.59
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.38
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.4
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.98
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.0
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.2
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.16
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.78
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.11
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.8
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.4
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,25.7
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.8
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.67
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.56
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
542769,Duffryn Bach,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.7
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.52
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.82
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.64
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.9
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.1
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,25.6
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.56
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.12
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.61
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
542769,Duffryn Bach,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.44
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.34
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.13
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.53
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.85
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.43
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.57
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
542769,Duffryn Bach,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.23
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.8
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.1
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.4
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.62
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.07
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.44
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
542769,Duffryn Bach,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.96
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.46
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.8
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.39
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.16
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.14
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.25
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.52
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
542769,Duffryn Bach,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
