Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.61
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.23
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.06
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.34
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.6
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.87
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.93
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.73
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
542769,Duffryn Bach,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.02
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.71
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.0
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,25.4
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.3
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.47
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.51
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
542769,Duffryn Bach,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.84
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.18
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.9
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,25.3
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.01
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.62
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.15
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
542769,Duffryn Bach,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.61
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.28
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.84
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.87
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.07
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.8
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,25.3
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.27
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.6
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.1
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
542769,Duffryn Bach,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.26
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.01
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.0
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.63
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.9
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.92
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,25.2
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.07
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.78
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.1
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
542769,Duffryn Bach,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.34
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.03
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,25.1
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.02
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.31
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
542769,Duffryn Bach,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.29
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.44
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.93
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.16
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,25.0
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,55.02
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.44
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.23
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
542769,Duffryn Bach,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.66
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.14
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.9
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.11
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.1
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.4
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.8
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.89
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.3
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
542769,Duffryn Bach,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.67
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.1
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.99
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.7
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.97
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.08
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
542769,Duffryn Bach,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.23
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.21
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.64
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.15
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.5
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.5
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.7
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.59
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.74
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
