Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
542769,Duffryn Bach,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.07
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.79
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.2
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.54
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.8
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.11
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.0
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.3
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.5
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.72
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.68
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
542769,Duffryn Bach,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.92
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.24
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.07
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.2
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.12
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.73
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.39
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
542769,Duffryn Bach,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.98
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.5
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.9
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.08
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.96
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.38
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.9
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.8
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.1
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,63.5
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.36
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.69
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
542769,Duffryn Bach,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.38
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.3
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.31
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.27
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.07
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.9
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.03
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.17
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.93
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
542769,Duffryn Bach,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.37
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.6
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.09
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.63
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.7
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.39
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.56
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.7
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
542769,Duffryn Bach,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.54
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.7
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.73
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.63
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.72
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.33
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.3
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.23
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.44
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.62
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
542769,Duffryn Bach,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.12
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.8
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.09
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.64
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.4
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.3
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.4
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.61
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.02
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.46
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
542769,Duffryn Bach,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.34
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.65
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.9
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.35
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.3
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.77
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.75
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.07
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
542769,Duffryn Bach,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.77
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.1
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.79
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.93
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.22
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.95
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.5
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.3
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.2
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.1
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,69.11
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.9
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,71.82
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
542769,Duffryn Bach,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.94
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.83
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.43
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
