Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.0
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.05
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.61
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.44
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
542769,Duffryn Bach,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.33
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.5
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.8
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.49
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.04
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
542769,Duffryn Bach,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.94
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.27
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.7
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.1
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.7
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.35
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.5
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
542769,Duffryn Bach,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.38
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.96
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.5
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.59
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.77
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.23
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
542769,Duffryn Bach,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.04
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.28
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.5
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.04
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.51
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.85
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
542769,Duffryn Bach,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.04
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.5
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.19
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.28
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.78
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
542769,Duffryn Bach,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.88
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.13
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.16
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.39
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.21
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.79
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
542769,Duffryn Bach,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.12
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.23
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.9
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.81
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.81
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.55
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
542769,Duffryn Bach,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.93
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.8
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.07
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.0
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.01
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.82
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
542769,Duffryn Bach,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.25
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.65
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.8
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
542769,Duffryn Bach,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.78
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
