Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.61
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.46
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
542769,Duffryn Bach,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.48
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.14
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.67
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.34
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.38
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.64
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
542769,Duffryn Bach,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.99
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.34
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.59
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.6
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.75
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
542769,Duffryn Bach,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.58
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.55
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.2
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.9
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
542769,Duffryn Bach,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.99
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.89
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.25
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
542769,Duffryn Bach,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.94
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.22
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
542769,Duffryn Bach,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.79
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.3
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.02
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.24
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.7
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.66
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.93
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
542769,Duffryn Bach,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.69
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.41
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.28
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.2
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.74
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.38
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.66
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
542769,Duffryn Bach,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.38
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.98
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.5
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.5
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.6
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.7
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.67
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.21
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
542769,Duffryn Bach,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.95
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.95
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.37
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.2
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.96
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
542769,Duffryn Bach,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
