Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.94
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.7
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
542769,Duffryn Bach,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
542769,Duffryn Bach,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.63
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.61
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.88
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.73
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.2
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
542769,Duffryn Bach,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.49
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,62.69
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
542769,Duffryn Bach,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.94
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
542769,Duffryn Bach,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.63
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.54
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
542769,Duffryn Bach,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.28
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.84
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
542769,Duffryn Bach,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
542769,Duffryn Bach,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
542769,Duffryn Bach,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.08
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
