Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.96
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
542769,Duffryn Bach,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.32
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
542769,Duffryn Bach,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
542769,Duffryn Bach,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
542769,Duffryn Bach,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.83
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.2
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
542769,Duffryn Bach,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
