Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
542769,Duffryn Bach,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
542769,Duffryn Bach,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
542769,Duffryn Bach,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.6
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
542769,Duffryn Bach,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
542769,Duffryn Bach,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
542769,Duffryn Bach,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
542769,Duffryn Bach,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
