Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.7
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
542769,Duffryn Bach,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
542769,Duffryn Bach,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
542769,Duffryn Bach,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.54
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
542769,Duffryn Bach,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
542769,Duffryn Bach,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.53
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
542769,Duffryn Bach,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
542769,Duffryn Bach,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
542769,Duffryn Bach,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
542769,Duffryn Bach,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
542769,Duffryn Bach,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
