Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
542769,Duffryn Bach,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
542769,Duffryn Bach,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.75
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
542769,Duffryn Bach,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.39
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.84
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
542769,Duffryn Bach,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
542769,Duffryn Bach,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
542769,Duffryn Bach,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
542769,Duffryn Bach,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.56
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
542769,Duffryn Bach,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.85
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
542769,Duffryn Bach,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.52
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
542769,Duffryn Bach,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
