Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
542769,Duffryn Bach,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.09
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
542769,Duffryn Bach,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.57
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.57
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
542769,Duffryn Bach,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
542769,Duffryn Bach,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.64
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.39
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
542769,Duffryn Bach,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.95
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,22.6
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
542769,Duffryn Bach,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,22.7
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,41.69
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
542769,Duffryn Bach,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,22.8
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.33
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
542769,Duffryn Bach,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.7
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.58
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.8
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,22.9
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
542769,Duffryn Bach,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.76
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.94
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,23.0
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
