Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.03
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
542769,Duffryn Bach,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,23.1
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
542769,Duffryn Bach,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,23.2
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
542769,Duffryn Bach,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.61
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.81
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.3
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
542769,Duffryn Bach,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.4
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
542769,Duffryn Bach,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.4
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.47
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
542769,Duffryn Bach,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.08
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,23.5
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
542769,Duffryn Bach,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.86
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.0
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.17
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.65
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
542769,Duffryn Bach,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.04
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.02
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
542769,Duffryn Bach,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.42
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.72
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
542769,Duffryn Bach,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
