Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.03
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
542769,Duffryn Bach,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.68
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.28
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,23.7
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.34
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
542769,Duffryn Bach,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.43
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.44
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.79
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,23.7
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.98
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
542769,Duffryn Bach,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.73
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.26
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.57
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.82
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.09
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.2
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,23.7
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.41
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
542769,Duffryn Bach,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.23
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.53
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.4
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.54
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.49
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.69
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
542769,Duffryn Bach,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.51
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.6
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.07
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.51
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.53
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.99
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.51
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
542769,Duffryn Bach,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.79
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.9
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.05
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.08
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.0
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,23.5
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.45
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.93
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
542769,Duffryn Bach,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.02
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.86
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.2
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,23.4
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.49
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.75
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.34
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
542769,Duffryn Bach,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.32
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.14
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.64
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.16
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.8
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.3
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.62
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.81
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
542769,Duffryn Bach,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.65
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.37
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.53
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.3
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.1
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.59
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.17
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
542769,Duffryn Bach,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.51
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.47
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.5
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
