Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.59
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.58
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.2
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.0
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.94
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.62
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
542769,Duffryn Bach,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.28
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.7
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.05
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.48
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.99
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.0
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.8
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.9
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.18
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.16
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.46
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
542769,Duffryn Bach,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.5
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.63
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.06
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.2
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.7
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.8
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.86
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.33
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.41
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
542769,Duffryn Bach,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.18
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.11
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.57
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.94
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,90.6
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.5
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.1
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.6
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.84
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.22
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.97
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
542769,Duffryn Bach,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.19
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.09
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.0
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.9
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.6
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.5
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.65
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.76
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
542769,Duffryn Bach,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.72
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.91
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.78
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.1
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.4
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.8
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
542769,Duffryn Bach,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.85
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.17
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.93
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.0
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.36
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.65
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.76
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
542769,Duffryn Bach,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.5
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.88
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.51
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.96
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.02
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.9
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.39
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.99
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.7
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
542769,Duffryn Bach,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.68
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.82
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.16
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.4
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.47
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.74
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.82
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
542769,Duffryn Bach,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.08
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.44
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.73
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.73
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.92
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
542769,Duffryn Bach,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
