Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.38
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.75
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.51
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.25
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.99
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.46
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.87
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
542769,Duffryn Bach,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.24
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.5
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.16
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.19
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.72
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,86.3
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.5
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.49
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.97
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
542769,Duffryn Bach,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.28
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.66
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.05
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.61
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.8
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.67
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.67
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.8
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.35
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.07
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
542769,Duffryn Bach,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.35
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.8
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.26
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.98
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.17
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.91
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
542769,Duffryn Bach,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.13
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.56
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.5
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.14
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,78.8
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.3
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.47
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.07
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.76
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
542769,Duffryn Bach,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.64
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.74
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,35.12
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.6
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.2
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.6
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.48
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.91
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.45
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
542769,Duffryn Bach,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.74
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.99
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.03
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.42
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.54
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.36
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.69
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
542769,Duffryn Bach,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.71
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.26
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.87
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.15
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.72
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.66
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.26
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
542769,Duffryn Bach,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.42
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.1
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.55
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.89
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.85
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.56
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.22
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
542769,Duffryn Bach,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.59
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.01
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.22
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.0
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
