Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.85
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.07
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.67
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
542769,Duffryn Bach,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.77
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.36
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.97
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
542769,Duffryn Bach,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.63
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.05
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.45
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.76
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.71
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
542769,Duffryn Bach,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.77
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.54
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.49
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.8
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
542769,Duffryn Bach,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.9
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
542769,Duffryn Bach,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
542769,Duffryn Bach,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.04
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
542769,Duffryn Bach,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.48
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
542769,Duffryn Bach,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.53
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
542769,Duffryn Bach,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.79
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.66
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
542769,Duffryn Bach,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
