Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
542769,Duffryn Bach,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.92
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
542769,Duffryn Bach,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.08
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
542769,Duffryn Bach,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.19
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
542769,Duffryn Bach,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.63
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.19
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
542769,Duffryn Bach,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.37
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.63
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.43
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
542769,Duffryn Bach,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.28
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.36
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.24
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
542769,Duffryn Bach,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.1
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
542769,Duffryn Bach,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.15
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.97
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
542769,Duffryn Bach,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.35
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.6
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
542769,Duffryn Bach,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
