Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.51
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.89
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.8
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.4
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.4
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.64
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
542769,Duffryn Bach,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.23
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.88
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
542769,Duffryn Bach,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
542769,Duffryn Bach,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
542769,Duffryn Bach,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.61
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.04
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.74
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
542769,Duffryn Bach,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.8
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
542769,Duffryn Bach,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
542769,Duffryn Bach,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.56
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.13
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.18
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
542769,Duffryn Bach,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.31
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
542769,Duffryn Bach,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.63
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
542769,Duffryn Bach,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
