Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.12
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
542769,Duffryn Bach,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.84
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.4
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.7
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
542769,Duffryn Bach,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.95
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.88
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
542769,Duffryn Bach,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.39
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.91
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
542769,Duffryn Bach,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.66
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
542769,Duffryn Bach,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.85
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
542769,Duffryn Bach,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.64
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
542769,Duffryn Bach,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.78
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
542769,Duffryn Bach,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
542769,Duffryn Bach,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
