Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
542769,Duffryn Bach,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.83
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
542769,Duffryn Bach,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
542769,Duffryn Bach,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.8
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.53
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
542769,Duffryn Bach,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
542769,Duffryn Bach,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.24
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.23
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.82
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
542769,Duffryn Bach,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
542769,Duffryn Bach,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
542769,Duffryn Bach,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.86
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.56
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.6
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
542769,Duffryn Bach,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.73
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.3
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.6
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
542769,Duffryn Bach,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.7
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
