Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.44
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
542769,Duffryn Bach,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.9
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
542769,Duffryn Bach,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.7
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.31
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
542769,Duffryn Bach,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.22
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
542769,Duffryn Bach,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.42
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.4
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
542769,Duffryn Bach,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.1
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.47
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
542769,Duffryn Bach,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
542769,Duffryn Bach,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.29
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.78
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
542769,Duffryn Bach,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.59
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.19
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
542769,Duffryn Bach,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
542769,Duffryn Bach,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
