Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
542769,Duffryn Bach,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
542769,Duffryn Bach,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
542769,Duffryn Bach,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
542769,Duffryn Bach,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
542769,Duffryn Bach,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
542769,Duffryn Bach,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
542769,Duffryn Bach,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
542769,Duffryn Bach,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
542769,Duffryn Bach,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
