Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,21.9
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.38
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.4
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.37
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.6
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
542769,Duffryn Bach,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.7
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
542769,Duffryn Bach,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.8
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.58
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.9
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
