Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.0
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.58
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.1
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.2
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
542769,Duffryn Bach,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.4
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
542769,Duffryn Bach,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.21
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.5
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
542769,Duffryn Bach,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
542769,Duffryn Bach,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.7
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
542769,Duffryn Bach,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,23.8
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
542769,Duffryn Bach,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,23.9
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
542769,Duffryn Bach,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.55
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,23.9
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
