Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
542769,Duffryn Bach,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.19
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.0
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.79
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
542769,Duffryn Bach,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.2
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.52
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
542769,Duffryn Bach,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.4
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
542769,Duffryn Bach,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.6
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542769,Duffryn Bach,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.16
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.7
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.37
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
542769,Duffryn Bach,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.9
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
542769,Duffryn Bach,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,25.1
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
542769,Duffryn Bach,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.48
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,25.3
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
542769,Duffryn Bach,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.63
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.8
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.04
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
542769,Duffryn Bach,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
