Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.23
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,25.6
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.2
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
542769,Duffryn Bach,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,25.8
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.15
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.99
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
542769,Duffryn Bach,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,25.9
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
542769,Duffryn Bach,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.5
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
542769,Duffryn Bach,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.6
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
542769,Duffryn Bach,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.8
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
542769,Duffryn Bach,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.9
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
542769,Duffryn Bach,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.1
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
542769,Duffryn Bach,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.64
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.2
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
542769,Duffryn Bach,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.61
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.4
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
542769,Duffryn Bach,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
