Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.74
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
542769,Duffryn Bach,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.6
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
542769,Duffryn Bach,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.7
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.23
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
542769,Duffryn Bach,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.11
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.92
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.21
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.8
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.8
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
542769,Duffryn Bach,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.18
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.78
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.9
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.49
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
542769,Duffryn Bach,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.66
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.9
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.42
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
542769,Duffryn Bach,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.68
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,26.0
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.91
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
542769,Duffryn Bach,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.33
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.75
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.14
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,26.0
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
542769,Duffryn Bach,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.56
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.0
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.25
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.9
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.87
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
542769,Duffryn Bach,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.45
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.0
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.9
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.87
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.38
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
542769,Duffryn Bach,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
