Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.6
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.61
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.85
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.2
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.9
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.31
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.81
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
542769,Duffryn Bach,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.63
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.46
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.8
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.64
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
542769,Duffryn Bach,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.99
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.6
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.65
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.1
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.8
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.2
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.67
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.53
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
542769,Duffryn Bach,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.57
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.97
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.51
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.62
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.59
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.74
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.3
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.0
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.8
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.11
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.22
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.42
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
542769,Duffryn Bach,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.21
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.72
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.97
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.7
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.96
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.88
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,99.8
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.7
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.3
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.6
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.58
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.31
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.98
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
542769,Duffryn Bach,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.8
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.18
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.44
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.79
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,148.7
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.4
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.46
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.25
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.04
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
542769,Duffryn Bach,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.69
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.64
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.17
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.3
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.9
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.3
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.44
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.43
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.46
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
542769,Duffryn Bach,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.72
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.31
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.5
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.26
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.7
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.1
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.4
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,68.39
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.66
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
542769,Duffryn Bach,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.68
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.4
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.27
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.27
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.43
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.1
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.54
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.67
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.9
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.5
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.8
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.9
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,82.92
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,74.27
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.79
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
542769,Duffryn Bach,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.79
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.32
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.35
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.47
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.1
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.39
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.75
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.76
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.9
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.4
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.6
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
