Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.49
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.84
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.6
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
542769,Duffryn Bach,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.58
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.22
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.1
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.56
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.8
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.33
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.81
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.9
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.4
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.37
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.39
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.26
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
542769,Duffryn Bach,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.06
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.64
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.91
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.45
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.2
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.91
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.95
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.08
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
542769,Duffryn Bach,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,22.01
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.8
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.1
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.33
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.7
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.75
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.5
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.84
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.72
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.6
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.9
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,76.71
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.59
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.3
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
542769,Duffryn Bach,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.82
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.5
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.69
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.7
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.11
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.7
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.17
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.3
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.6
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.24
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.19
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.6
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
542769,Duffryn Bach,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.67
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.75
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.6
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.5
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.51
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.4
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.25
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.51
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.92
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.5
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.9
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.6
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.3
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.24
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.03
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.25
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
542769,Duffryn Bach,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.51
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.1
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.3
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.99
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.4
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.6
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.11
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.33
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.34
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,43.86
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,102.3
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,187.4
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.1
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.22
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.27
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.61
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
542769,Duffryn Bach,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.6
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.13
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.3
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.84
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.09
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.25
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.1
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,173.4
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.9
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,80.15
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.12
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.46
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
542769,Duffryn Bach,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.1
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.62
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.1
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.9
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.04
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.53
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.78
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.1
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.8
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.07
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.95
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.89
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
542769,Duffryn Bach,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.24
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.93
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.6
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.97
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.1
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.8
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.6
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.99
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.85
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.58
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
542769,Duffryn Bach,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.22
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.01
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.5
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
