Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.76
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.47
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.37
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.8
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.3
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.4
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.04
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.93
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.26
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
542769,Duffryn Bach,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.71
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.04
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,40.69
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,106.0
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.0
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.0
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.49
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.12
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
542769,Duffryn Bach,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.17
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.49
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.15
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.09
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.3
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,44.35
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,118.0
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.6
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,189.8
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.24
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.82
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
542769,Duffryn Bach,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.52
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.63
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.64
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.09
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,109.5
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.67
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.75
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
542769,Duffryn Bach,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.75
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.89
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.43
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,96.7
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.1
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.0
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.9
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.64
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,70.08
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
542769,Duffryn Bach,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.8
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.59
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
542769,Duffryn Bach,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.6
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.58
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.09
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.12
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.93
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.54
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.31
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
542769,Duffryn Bach,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.79
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.28
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.94
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.1
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.2
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
542769,Duffryn Bach,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.46
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.1
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.88
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
542769,Duffryn Bach,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.32
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.9
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.35
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.17
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.2
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
542769,Duffryn Bach,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.14
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
