Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.05
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.79
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.6
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,70.62
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.6
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
542769,Duffryn Bach,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.17
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.89
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.93
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
542769,Duffryn Bach,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.53
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.11
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.5
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.85
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.24
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
542769,Duffryn Bach,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.36
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.54
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.74
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
542769,Duffryn Bach,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.02
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.04
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.21
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
542769,Duffryn Bach,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.16
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
542769,Duffryn Bach,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.98
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
542769,Duffryn Bach,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.94
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
542769,Duffryn Bach,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
542769,Duffryn Bach,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.5
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.15
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
542769,Duffryn Bach,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
