Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.79
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
542769,Duffryn Bach,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.22
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
542769,Duffryn Bach,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.15
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.3
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
542769,Duffryn Bach,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.65
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.51
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
542769,Duffryn Bach,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.96
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
542769,Duffryn Bach,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.63
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
542769,Duffryn Bach,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.81
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
542769,Duffryn Bach,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.94
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
542769,Duffryn Bach,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
542769,Duffryn Bach,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.81
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
