Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
542769,Duffryn Bach,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.05
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.44
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
542769,Duffryn Bach,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
542769,Duffryn Bach,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.36
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
542769,Duffryn Bach,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.3
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
542769,Duffryn Bach,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.49
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.05
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.7
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
542769,Duffryn Bach,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.34
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
542769,Duffryn Bach,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.25
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.78
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
542769,Duffryn Bach,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
542769,Duffryn Bach,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.46
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.79
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
542769,Duffryn Bach,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.54
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
