Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.74
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
542769,Duffryn Bach,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
542769,Duffryn Bach,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
542769,Duffryn Bach,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.09
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.1
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
542769,Duffryn Bach,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.24
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.96
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
542769,Duffryn Bach,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
542769,Duffryn Bach,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
542769,Duffryn Bach,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.12
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
542769,Duffryn Bach,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.56
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
542769,Duffryn Bach,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
542769,Duffryn Bach,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
