Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.38
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,20.2
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
542769,Duffryn Bach,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.77
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.61
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
542769,Duffryn Bach,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.4
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
542769,Duffryn Bach,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
542769,Duffryn Bach,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.89
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
542769,Duffryn Bach,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
542769,Duffryn Bach,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.43
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.19
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
542769,Duffryn Bach,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.09
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.39
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.8
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
542769,Duffryn Bach,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.69
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.8
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.8
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
542769,Duffryn Bach,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.8
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
542769,Duffryn Bach,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
