Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.03
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.35
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.8
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
542769,Duffryn Bach,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.88
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.1
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.25
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.7
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.09
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
542769,Duffryn Bach,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.7
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.87
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
542769,Duffryn Bach,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.2
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.3
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.7
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
542769,Duffryn Bach,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.13
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.6
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
542769,Duffryn Bach,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.6
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
542769,Duffryn Bach,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.84
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.7
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
542769,Duffryn Bach,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.7
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
542769,Duffryn Bach,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.8
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
542769,Duffryn Bach,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.15
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.8
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
