Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
542769,Duffryn Bach,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.8
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
542769,Duffryn Bach,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.9
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
542769,Duffryn Bach,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.32
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.67
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.33
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.0
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
542769,Duffryn Bach,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.44
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.29
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
542769,Duffryn Bach,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.0
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
542769,Duffryn Bach,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.04
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
542769,Duffryn Bach,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.1
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
542769,Duffryn Bach,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
