Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.2
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
542769,Duffryn Bach,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
542769,Duffryn Bach,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.35
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.23
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.3
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
542769,Duffryn Bach,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
542769,Duffryn Bach,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
542769,Duffryn Bach,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.25
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.69
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.4
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
542769,Duffryn Bach,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.5
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
542769,Duffryn Bach,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.5
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.37
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.6
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
542769,Duffryn Bach,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.3
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.8
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
542769,Duffryn Bach,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
542769,Duffryn Bach,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
