Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.9
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
542769,Duffryn Bach,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.55
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.0
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
542769,Duffryn Bach,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.1
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
542769,Duffryn Bach,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.99
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.2
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
542769,Duffryn Bach,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.58
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.0
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
542769,Duffryn Bach,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.62
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.48
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.4
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.36
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
542769,Duffryn Bach,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.57
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.5
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
542769,Duffryn Bach,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.91
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.63
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.7
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.89
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
542769,Duffryn Bach,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.36
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.6
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
542769,Duffryn Bach,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.45
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.7
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.3
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
542769,Duffryn Bach,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
