Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.33
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
542769,Duffryn Bach,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.8
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.95
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
542769,Duffryn Bach,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.06
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.9
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
542769,Duffryn Bach,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.15
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.24
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,22.0
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
542769,Duffryn Bach,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.77
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
542769,Duffryn Bach,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.96
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.1
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
542769,Duffryn Bach,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.43
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.56
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
542769,Duffryn Bach,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.18
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.5
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.99
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.4
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
542769,Duffryn Bach,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.17
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.5
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.29
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
542769,Duffryn Bach,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
