Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.25
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,25.0
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
542769,Duffryn Bach,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.39
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,25.1
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
542769,Duffryn Bach,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,25.2
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
542769,Duffryn Bach,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.47
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,25.4
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
542769,Duffryn Bach,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.42
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.6
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,25.4
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
542769,Duffryn Bach,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
542769,Duffryn Bach,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.66
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
542769,Duffryn Bach,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.51
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.5
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.45
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.7
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.67
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
542769,Duffryn Bach,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.76
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.0
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.42
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
542769,Duffryn Bach,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.81
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.0
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
