Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.88
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
542769,Duffryn Bach,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.59
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
542769,Duffryn Bach,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.39
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
542769,Duffryn Bach,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.69
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.9
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.13
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.6
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.8
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
542769,Duffryn Bach,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.81
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.98
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
542769,Duffryn Bach,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.66
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.83
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.2
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.2
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,25.5
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.22
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
542769,Duffryn Bach,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.76
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.72
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,25.4
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.99
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
542769,Duffryn Bach,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.68
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.8
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.73
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,25.4
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.69
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
542769,Duffryn Bach,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.82
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.62
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.7
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.75
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.88
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,25.3
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.79
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
542769,Duffryn Bach,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.72
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.0
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.63
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.1
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.19
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.2
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.1
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,25.3
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.14
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.01
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
542769,Duffryn Bach,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.51
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.8
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
