Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.19
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.73
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,25.2
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.72
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,62.87
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
542769,Duffryn Bach,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.32
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.49
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.09
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,25.1
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.64
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
542769,Duffryn Bach,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.48
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.19
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.18
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.73
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.1
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.7
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,25.0
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.16
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.02
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
542769,Duffryn Bach,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.72
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.2
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.4
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.44
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.3
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,24.9
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.98
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.57
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
542769,Duffryn Bach,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.93
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.67
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,93.1
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.6
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,24.8
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.74
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.17
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.31
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
542769,Duffryn Bach,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.09
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.42
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.9
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,24.6
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.17
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.5
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.95
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
542769,Duffryn Bach,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.82
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.5
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.0
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,24.4
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.08
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.59
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
542769,Duffryn Bach,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.85
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.36
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.42
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.13
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.59
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.89
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.8
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,24.2
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.38
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,72.15
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.86
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
542769,Duffryn Bach,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.74
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.58
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.1
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.98
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.4
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.19
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.29
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.6
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,24.0
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.39
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.74
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,88.48
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
542769,Duffryn Bach,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.03
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.9
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.25
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.6
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.89
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.56
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.79
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.6
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,23.8
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.98
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.3
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.37
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
542769,Duffryn Bach,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.51
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.5
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.08
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
