Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.06
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,85.0
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.0
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,23.7
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.3
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.52
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.33
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
542769,Duffryn Bach,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.36
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.0
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.52
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,42.53
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,117.5
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,181.3
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,23.5
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.15
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.5
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.08
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
542769,Duffryn Bach,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.7
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.91
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.6
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.96
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,39.22
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.3
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,23.3
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.53
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.67
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,80.57
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
542769,Duffryn Bach,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.75
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.59
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.4
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.86
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.17
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.23
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.62
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,85.5
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.9
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,23.2
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.54
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.1
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.61
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
542769,Duffryn Bach,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.41
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.05
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.2
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.77
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.01
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,23.1
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.63
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.9
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
542769,Duffryn Bach,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.52
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.0
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.15
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.7
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,22.9
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.26
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.32
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.12
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
542769,Duffryn Bach,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.41
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.3
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.18
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.53
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.45
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,22.8
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.2
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.98
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
542769,Duffryn Bach,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.12
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.9
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.48
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.27
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.08
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.04
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.1
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.1
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,22.7
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,67.72
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.86
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.04
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
542769,Duffryn Bach,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.23
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.62
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.71
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.31
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.65
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,22.6
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.13
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.58
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.68
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
542769,Duffryn Bach,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.02
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.1
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,22.5
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.28
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.48
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.7
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
542769,Duffryn Bach,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
