Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.31
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.82
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.7
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.08
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,22.4
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.06
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.48
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
542769,Duffryn Bach,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.87
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.4
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.99
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.01
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.99
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.4
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.34
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.23
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
542769,Duffryn Bach,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.67
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.71
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.54
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
542769,Duffryn Bach,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.64
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.35
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.55
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.93
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.06
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
542769,Duffryn Bach,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.05
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.2
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.3
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.14
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.77
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.22
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
542769,Duffryn Bach,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.14
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.6
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.8
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.07
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.61
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.02
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
542769,Duffryn Bach,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.93
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.24
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.22
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
542769,Duffryn Bach,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
542769,Duffryn Bach,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.02
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.26
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.38
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
542769,Duffryn Bach,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.01
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
