Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.29
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
542769,Duffryn Bach,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.92
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.57
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
542769,Duffryn Bach,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.49
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
542769,Duffryn Bach,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
542769,Duffryn Bach,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.72
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
542769,Duffryn Bach,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.93
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
542769,Duffryn Bach,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.34
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.47
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
542769,Duffryn Bach,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.4
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
542769,Duffryn Bach,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,22.3
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
542769,Duffryn Bach,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.98
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,22.2
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.81
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
542769,Duffryn Bach,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
542769,Duffryn Bach,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
